Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.63
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,31.9
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
112291,Cossham Street,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
112291,Cossham Street,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.3
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
112291,Cossham Street,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
112291,Cossham Street,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.17
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
112291,Cossham Street,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.81
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
112291,Cossham Street,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
112291,Cossham Street,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.51
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
112291,Cossham Street,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.23
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.51
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
112291,Cossham Street,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.56
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
112291,Cossham Street,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.15
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.16
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.0
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
112291,Cossham Street,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.88
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.9
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.23
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
