Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
112291,Cossham Street,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.54
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,70.2
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.2
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.67
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.27
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
112291,Cossham Street,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.84
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.5
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.5
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.8
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.04
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.29
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
112291,Cossham Street,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.3
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.01
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.49
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.0
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.36
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.03
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
112291,Cossham Street,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.05
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.06
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
112291,Cossham Street,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.89
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.4
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
112291,Cossham Street,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.28
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.91
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.3
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.9
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
112291,Cossham Street,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.55
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.11
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,63.6
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.9
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.64
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.64
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.99
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.62
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
112291,Cossham Street,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.02
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.6
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.56
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.6
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.68
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
112291,Cossham Street,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.25
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.31
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
112291,Cossham Street,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.93
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.91
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.22
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.79
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
112291,Cossham Street,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.53
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.58
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.74
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.7
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.59
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.64
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.8
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.34
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
