Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
112291,Cossham Street,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.52
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.99
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.82
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.1
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.01
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.1
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.49
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
112291,Cossham Street,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.74
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.24
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,64.4
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.2
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.42
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.78
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.45
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
112291,Cossham Street,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.86
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.26
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.15
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,61.3
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.3
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.59
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.3
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.59
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
112291,Cossham Street,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.24
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.32
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.23
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.0
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.1
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.1
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.06
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
112291,Cossham Street,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.7
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,34.07
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.4
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,86.3
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,138.2
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.73
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.7
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.0
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.06
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
112291,Cossham Street,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,36.54
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.51
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,99.9
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,147.3
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.63
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.48
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.7
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.34
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.77
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.49
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
112291,Cossham Street,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,31.28
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,81.8
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,126.5
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.7
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.51
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.7
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.78
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
112291,Cossham Street,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.33
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.02
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,72.8
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,115.1
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.22
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.77
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.2
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
112291,Cossham Street,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,35.34
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.51
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,99.9
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,142.8
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.35
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.57
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
112291,Cossham Street,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.62
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.6
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,78.4
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,125.3
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.6
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.09
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.31
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.57
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.67
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
112291,Cossham Street,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.88
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.24
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.45
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.7
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.9
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.61
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.71
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.21
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.36
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
112291,Cossham Street,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.42
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.62
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.86
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.5
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.3
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.77
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.36
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
