Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.53
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.15
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.45
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
112291,Cossham Street,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.13
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,34.39
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,79.8
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,138.2
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.7
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.38
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.07
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.6
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.74
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
112291,Cossham Street,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.53
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,33.52
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.98
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,80.4
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,134.9
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.9
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.02
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.82
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.4
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.39
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.27
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.18
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
112291,Cossham Street,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,32.75
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.05
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,84.0
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,132.9
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.7
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.41
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.77
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.5
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.83
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.29
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.51
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.62
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
112291,Cossham Street,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.53
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.84
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.56
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.2
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.4
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.3
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.21
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.76
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.16
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.7
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.14
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.36
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.67
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
112291,Cossham Street,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.87
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.06
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.3
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.9
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.78
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.83
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.83
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.68
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.18
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.17
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
112291,Cossham Street,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.39
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.59
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.4
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.1
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.15
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.58
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.44
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.45
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.0
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.17
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
112291,Cossham Street,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.18
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.39
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.0
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.89
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.31
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.25
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.3
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.37
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.81
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.5
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
112291,Cossham Street,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.12
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.02
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,66.3
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.6
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.62
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.55
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.87
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.9
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.31
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.38
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.63
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.39
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
112291,Cossham Street,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.35
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.73
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.6
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.7
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.32
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.54
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.9
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.09
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
112291,Cossham Street,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.7
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.97
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.6
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.8
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.23
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.47
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
112291,Cossham Street,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.96
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.49
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,64.0
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.6
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.49
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.7
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.78
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
