Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.41
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
112291,Cossham Street,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.25
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.83
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,77.1
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.3
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.33
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.3
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.07
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.56
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.06
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
112291,Cossham Street,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.62
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.03
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,80.8
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.1
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.58
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.68
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.31
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
112291,Cossham Street,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.67
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.85
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,71.2
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.8
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
112291,Cossham Street,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.96
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.85
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.2
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.3
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.5
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.91
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.25
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.73
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
112291,Cossham Street,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.49
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.71
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.9
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.9
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
112291,Cossham Street,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.07
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.65
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.3
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112291,Cossham Street,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.37
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.33
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.2
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.23
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112291,Cossham Street,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.0
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.55
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.7
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.6
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.98
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
112291,Cossham Street,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.22
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.97
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
112291,Cossham Street,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.5
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.9
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.7
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.1
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
112291,Cossham Street,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.91
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.92
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
112291,Cossham Street,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.77
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.8
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.9
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
