Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
112291,Cossham Street,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.01
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.74
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.8
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112291,Cossham Street,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.95
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.28
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112291,Cossham Street,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.85
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
112291,Cossham Street,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.39
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.6
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.45
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
112291,Cossham Street,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.48
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.99
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.08
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
112291,Cossham Street,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.4
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.44
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.89
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.8
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
112291,Cossham Street,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.07
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.76
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
112291,Cossham Street,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.42
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.82
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.4
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.34
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
112291,Cossham Street,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.55
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.3
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
112291,Cossham Street,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.96
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,61.3
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.9
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.77
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,31.9
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
112291,Cossham Street,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.49
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.33
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.6
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.0
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.48
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
