Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112291,Cossham Street,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.52
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.59
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.27
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
112291,Cossham Street,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.71
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.87
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,64.8
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.5
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
112291,Cossham Street,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.98
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
112291,Cossham Street,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.64
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112291,Cossham Street,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.65
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.12
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
112291,Cossham Street,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.49
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
112291,Cossham Street,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.29
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
112291,Cossham Street,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.46
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.86
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.76
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
112291,Cossham Street,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.03
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
112291,Cossham Street,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.46
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.21
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.19
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.24
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
112291,Cossham Street,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.67
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.9
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.4
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
112291,Cossham Street,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.76
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.78
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.76
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.6
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
