Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.45
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
112291,Cossham Street,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.53
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.02
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
112291,Cossham Street,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.56
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.48
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
112291,Cossham Street,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.27
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.39
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
112291,Cossham Street,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.28
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
112291,Cossham Street,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.18
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.43
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,28.8
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
112291,Cossham Street,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.42
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.16
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.68
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,28.7
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
112291,Cossham Street,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.72
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.52
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
112291,Cossham Street,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.51
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.97
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
112291,Cossham Street,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.96
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
112291,Cossham Street,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.99
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
112291,Cossham Street,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.36
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.76
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,28.3
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
