Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
112291,Cossham Street,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.04
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.52
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,63.7
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.7
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,28.2
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
112291,Cossham Street,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.15
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.98
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,28.2
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
112291,Cossham Street,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.21
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,28.2
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112291,Cossham Street,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.91
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.13
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
112291,Cossham Street,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.78
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.62
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.9
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
112291,Cossham Street,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.67
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.81
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.92
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
112291,Cossham Street,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.29
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.89
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.77
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.21
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
112291,Cossham Street,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.75
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.78
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.53
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
112291,Cossham Street,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.33
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.81
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.93
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
112291,Cossham Street,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.11
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.71
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.55
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
112291,Cossham Street,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.36
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.66
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
112291,Cossham Street,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.55
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
