Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
112291,Cossham Street,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.85
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
112291,Cossham Street,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.48
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
112291,Cossham Street,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.83
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.24
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
112291,Cossham Street,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.8
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.18
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
112291,Cossham Street,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.72
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.01
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
112291,Cossham Street,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.43
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.33
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,28.2
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112291,Cossham Street,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.88
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.86
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.2
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,28.2
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
112291,Cossham Street,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.45
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,28.3
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
112291,Cossham Street,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.23
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.17
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,28.3
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
112291,Cossham Street,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
112291,Cossham Street,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
