Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
112291,Cossham Street,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
112291,Cossham Street,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.04
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
112291,Cossham Street,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,28.7
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
112291,Cossham Street,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,28.8
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
112291,Cossham Street,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
112291,Cossham Street,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
112291,Cossham Street,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
112291,Cossham Street,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
112291,Cossham Street,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
112291,Cossham Street,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
112291,Cossham Street,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.1
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.25
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
112291,Cossham Street,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
