Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.07
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
112291,Cossham Street,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
112291,Cossham Street,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
112291,Cossham Street,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
112291,Cossham Street,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
112291,Cossham Street,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
112291,Cossham Street,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
112291,Cossham Street,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
112291,Cossham Street,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
112291,Cossham Street,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
112291,Cossham Street,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
112291,Cossham Street,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
