Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
112291,Cossham Street,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
112291,Cossham Street,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
112291,Cossham Street,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
112291,Cossham Street,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.54
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.57
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
112291,Cossham Street,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.36
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
112291,Cossham Street,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
112291,Cossham Street,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.44
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
112291,Cossham Street,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.76
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.11
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
112291,Cossham Street,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.01
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
112291,Cossham Street,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
112291,Cossham Street,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
112291,Cossham Street,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
