Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
112291,Cossham Street,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
112291,Cossham Street,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
112291,Cossham Street,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
112291,Cossham Street,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.4
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112291,Cossham Street,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.56
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
112291,Cossham Street,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.02
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112291,Cossham Street,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.78
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
112291,Cossham Street,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.64
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.67
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
112291,Cossham Street,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.78
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.9
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.89
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.64
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.02
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.14
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.11
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
112291,Cossham Street,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.99
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.33
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.53
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.05
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.41
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
112291,Cossham Street,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.61
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.59
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
