Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
112291,Cossham Street,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.47
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.65
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
112291,Cossham Street,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.58
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.2
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.2
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
112291,Cossham Street,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.68
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.74
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.1
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.93
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.28
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.2
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
112291,Cossham Street,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.6
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.55
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.08
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.61
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.97
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
112291,Cossham Street,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.74
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.76
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.6
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.9
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.78
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.26
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
112291,Cossham Street,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.7
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.54
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.54
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
112291,Cossham Street,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.04
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.76
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.25
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.2
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.52
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.77
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
112291,Cossham Street,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.34
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.41
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.66
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.88
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
112291,Cossham Street,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.13
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.96
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.4
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.37
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
112291,Cossham Street,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.6
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.1
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.84
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.83
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.92
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.79
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
112291,Cossham Street,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.94
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.54
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.98
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.57
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.99
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.35
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
112291,Cossham Street,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.8
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.31
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.79
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
