Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.5
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.52
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.49
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
112291,Cossham Street,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.4
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.3
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.78
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.85
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.31
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.12
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
112291,Cossham Street,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.46
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.98
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.59
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.2
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.95
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.94
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.9
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
112291,Cossham Street,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.64
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.81
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.9
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.49
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.11
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
112291,Cossham Street,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.44
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.71
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.0
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.55
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.83
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.02
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
112291,Cossham Street,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.07
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.51
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.35
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.7
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.67
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.77
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.81
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.41
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
112291,Cossham Street,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.44
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.3
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.07
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.7
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.79
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.09
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.56
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
112291,Cossham Street,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.41
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.67
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.13
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,61.0
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.3
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.64
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
112291,Cossham Street,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.47
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.24
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,79.7
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,125.5
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.53
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.67
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
112291,Cossham Street,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.92
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.51
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.38
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.8
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.3
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.64
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.73
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
112291,Cossham Street,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.57
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.46
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.95
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.6
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.46
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.06
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.68
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.1
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.01
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.98
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.21
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
112291,Cossham Street,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.62
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.87
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.21
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,66.3
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.9
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.7
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.92
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.9
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.24
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.57
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
