Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.05
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.17
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
112291,Cossham Street,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.39
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.41
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.25
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,64.4
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.6
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.9
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.2
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.79
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.75
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
112291,Cossham Street,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.77
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.84
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.55
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.6
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.2
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.21
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.77
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.27
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
112291,Cossham Street,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.88
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.96
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.39
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.2
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.7
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.6
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.99
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.46
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.17
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
112291,Cossham Street,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.68
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.04
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.16
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.24
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
112291,Cossham Street,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.49
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.42
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.96
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.6
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.3
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.2
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.08
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.94
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.01
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
112291,Cossham Street,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.63
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.14
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.85
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.81
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.5
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
112291,Cossham Street,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.03
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.13
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.74
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.93
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
112291,Cossham Street,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.56
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.4
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.1
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.3
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.84
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.67
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
112291,Cossham Street,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.95
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.17
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.72
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
112291,Cossham Street,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.51
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.14
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.33
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.26
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.85
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.46
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
112291,Cossham Street,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.63
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.42
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.39
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.47
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
112291,Cossham Street,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.95
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.78
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
