Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.48
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112291,Cossham Street,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.67
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.25
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
112291,Cossham Street,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.88
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.91
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.4
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
112291,Cossham Street,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.68
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.26
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
112291,Cossham Street,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.32
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
112291,Cossham Street,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.77
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.68
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.8
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112291,Cossham Street,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.3
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.1
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
112291,Cossham Street,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.43
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
112291,Cossham Street,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.25
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.95
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112291,Cossham Street,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.84
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
112291,Cossham Street,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
112291,Cossham Street,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.65
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,30.9
