Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
112291,Cossham Street,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
112291,Cossham Street,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.32
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.2
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
112291,Cossham Street,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.51
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.16
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.4
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
112291,Cossham Street,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.87
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
112291,Cossham Street,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.05
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
112291,Cossham Street,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.01
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.67
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.87
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.55
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112291,Cossham Street,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.57
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.09
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
112291,Cossham Street,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.02
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.47
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
112291,Cossham Street,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
112291,Cossham Street,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.94
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
112291,Cossham Street,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.16
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.23
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.8
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.05
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.53
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
112291,Cossham Street,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.84
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.33
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.79
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
