Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.73
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
112291,Cossham Street,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.81
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
112291,Cossham Street,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.28
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.71
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
112291,Cossham Street,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.25
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.33
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.74
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
112291,Cossham Street,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.26
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.92
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.13
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
112291,Cossham Street,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.2
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.77
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.69
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.79
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.82
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
112291,Cossham Street,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.51
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
112291,Cossham Street,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112291,Cossham Street,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.98
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.78
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.73
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
112291,Cossham Street,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.05
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
112291,Cossham Street,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.65
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
112291,Cossham Street,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.33
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
