Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
112291,Cossham Street,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.6
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
112291,Cossham Street,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.06
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.04
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
112291,Cossham Street,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.84
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.27
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.84
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
112291,Cossham Street,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.9
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.15
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.2
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
112291,Cossham Street,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.19
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.49
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
112291,Cossham Street,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.76
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.64
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.85
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
112291,Cossham Street,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.72
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.29
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.91
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
112291,Cossham Street,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.46
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.46
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
112291,Cossham Street,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.83
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.57
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
112291,Cossham Street,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.67
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
112291,Cossham Street,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.5
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
112291,Cossham Street,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.49
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.21
