Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.37
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.54
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.67
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.2
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
112291,Cossham Street,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.97
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.55
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.9
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
112291,Cossham Street,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.31
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.55
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
112291,Cossham Street,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.0
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.17
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
112291,Cossham Street,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.94
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
112291,Cossham Street,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.08
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.72
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.19
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
112291,Cossham Street,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.64
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
112291,Cossham Street,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.36
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.11
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
112291,Cossham Street,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.46
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
112291,Cossham Street,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.03
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
112291,Cossham Street,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.01
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
112291,Cossham Street,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.55
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.2
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.11
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.52
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
