Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
112291,Cossham Street,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.23
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
112291,Cossham Street,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112291,Cossham Street,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.34
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
112291,Cossham Street,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.64
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
112291,Cossham Street,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
112291,Cossham Street,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
112291,Cossham Street,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
112291,Cossham Street,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
112291,Cossham Street,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.37
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
112291,Cossham Street,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
112291,Cossham Street,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
112291,Cossham Street,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
