Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
112291,Cossham Street,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
112291,Cossham Street,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
112291,Cossham Street,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
112291,Cossham Street,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
112291,Cossham Street,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
112291,Cossham Street,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
112291,Cossham Street,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
112291,Cossham Street,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
112291,Cossham Street,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
112291,Cossham Street,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
112291,Cossham Street,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
