Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
112291,Cossham Street,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
112291,Cossham Street,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
112291,Cossham Street,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.42
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
112291,Cossham Street,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.82
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
112291,Cossham Street,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.14
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112291,Cossham Street,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.02
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
112291,Cossham Street,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.45
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
112291,Cossham Street,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.68
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
112291,Cossham Street,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.5
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.33
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
112291,Cossham Street,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.18
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.06
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
112291,Cossham Street,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.07
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.25
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
112291,Cossham Street,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
