Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.56
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.1
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
112291,Cossham Street,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
112291,Cossham Street,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.98
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
112291,Cossham Street,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
112291,Cossham Street,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.46
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
112291,Cossham Street,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
112291,Cossham Street,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
112291,Cossham Street,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.6
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,31.9
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
112291,Cossham Street,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.28
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
112291,Cossham Street,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.39
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
112291,Cossham Street,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.68
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.2
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
112291,Cossham Street,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.48
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.04
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
