Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.28
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
112291,Cossham Street,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.58
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.71
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
112291,Cossham Street,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.21
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.63
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.9
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.0
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.64
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
112291,Cossham Street,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.66
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.66
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,58.5
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.3
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.53
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.25
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
112291,Cossham Street,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.46
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.69
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.3
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.19
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.71
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
112291,Cossham Street,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.82
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.16
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.8
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.13
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.82
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
112291,Cossham Street,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.27
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.79
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.37
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.5
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.39
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.1
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
112291,Cossham Street,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.91
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.51
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.86
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.2
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.54
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.3
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.61
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
112291,Cossham Street,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.32
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.4
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.2
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.2
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.9
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.54
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.97
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.57
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
112291,Cossham Street,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.88
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.78
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.5
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.0
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.1
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.76
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.53
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
112291,Cossham Street,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.92
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.75
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.61
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.5
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.0
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.22
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.75
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.11
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
112291,Cossham Street,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.56
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.94
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.41
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.7
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.8
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.64
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.8
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.85
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.36
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
112291,Cossham Street,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
