Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.22
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.92
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.63
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.2
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.9
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.3
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.69
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.25
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
112291,Cossham Street,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.85
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.48
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.69
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.3
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.94
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.13
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.13
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.7
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.53
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.67
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
112291,Cossham Street,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.04
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.35
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.66
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.3
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.89
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.27
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.68
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.46
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
112291,Cossham Street,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.18
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.48
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.98
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.5
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.95
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
112291,Cossham Street,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.21
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.62
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.24
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.89
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.01
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.3
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.89
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
112291,Cossham Street,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.55
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.47
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.87
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.55
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.69
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.7
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.95
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.96
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
112291,Cossham Street,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.98
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.35
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.05
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.0
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.94
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.76
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.84
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
112291,Cossham Street,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.33
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.4
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.2
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.78
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.67
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.26
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.71
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.76
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.38
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
112291,Cossham Street,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.61
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.6
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.77
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.1
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.91
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.73
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.1
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
112291,Cossham Street,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.82
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.35
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.2
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.56
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.73
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
112291,Cossham Street,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.95
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.48
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,65.6
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.1
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.39
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.9
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
112291,Cossham Street,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.78
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.57
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,82.6
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,125.4
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.7
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.32
