Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.53
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.98
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
112291,Cossham Street,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.28
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.89
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,85.1
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,124.9
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.31
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.48
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.35
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
112291,Cossham Street,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.46
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.14
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,69.6
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.8
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.65
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.95
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
112291,Cossham Street,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.4
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.03
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.2
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.47
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.84
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.06
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
112291,Cossham Street,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.39
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.56
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.5
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.28
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.9
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.62
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
112291,Cossham Street,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.54
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.75
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.58
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.5
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.3
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.3
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.48
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.14
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.69
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
112291,Cossham Street,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.56
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.18
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.15
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.2
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.5
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.49
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,72.4
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.3
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.06
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
112291,Cossham Street,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.27
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.12
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.36
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.3
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.15
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.58
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.68
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.1
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.24
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
112291,Cossham Street,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.84
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.1
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.35
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.3
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.06
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.26
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.87
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.3
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.81
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.7
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.3
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.55
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.8
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
112291,Cossham Street,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.88
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.26
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.0
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.25
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.8
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.3
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.8
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.72
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.15
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
112291,Cossham Street,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.77
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.24
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.98
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.1
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.32
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.1
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
112291,Cossham Street,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.6
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.95
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.84
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.29
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
112291,Cossham Street,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
