Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.56
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.2
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.49
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.8
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.76
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.55
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
112291,Cossham Street,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.53
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.81
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.93
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.2
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.2
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.69
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.93
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
112291,Cossham Street,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.62
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.15
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.47
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.5
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.17
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
112291,Cossham Street,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.93
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.46
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.86
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.4
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.57
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
112291,Cossham Street,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.97
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.5
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.97
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
112291,Cossham Street,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.03
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.69
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.21
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
112291,Cossham Street,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.12
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.88
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.33
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
112291,Cossham Street,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.88
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.53
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
112291,Cossham Street,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.6
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.28
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
112291,Cossham Street,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.1
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
112291,Cossham Street,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.71
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.85
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
112291,Cossham Street,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.55
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.33
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
