Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
112291,Cossham Street,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.84
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.57
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
112291,Cossham Street,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.41
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.58
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
112291,Cossham Street,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.69
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,31.9
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
112291,Cossham Street,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.36
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.26
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
112291,Cossham Street,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.18
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.86
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
112291,Cossham Street,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.81
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.16
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
112291,Cossham Street,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.59
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.8
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
112291,Cossham Street,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.93
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
112291,Cossham Street,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.34
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.0
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.99
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.84
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
112291,Cossham Street,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.59
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112291,Cossham Street,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.3
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.74
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.21
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
