Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.92
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.53
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.5
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
112291,Cossham Street,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.57
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.1
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
112291,Cossham Street,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.31
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.64
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
112291,Cossham Street,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
112291,Cossham Street,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.37
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.92
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112291,Cossham Street,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.59
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.16
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.28
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
112291,Cossham Street,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.6
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
112291,Cossham Street,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.51
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.93
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.49
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
112291,Cossham Street,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.72
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.66
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
112291,Cossham Street,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.04
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.78
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
112291,Cossham Street,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.69
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.49
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.32
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.18
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.13
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112291,Cossham Street,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.78
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.71
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
