Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.49
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.47
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
112291,Cossham Street,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.46
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112291,Cossham Street,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.53
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.26
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,28.8
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
112291,Cossham Street,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.09
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.01
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.68
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,28.7
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
112291,Cossham Street,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.41
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,28.7
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112291,Cossham Street,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.54
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.85
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
112291,Cossham Street,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.87
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
112291,Cossham Street,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.61
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.81
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.61
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.32
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
112291,Cossham Street,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.15
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.01
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.13
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,28.3
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.57
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
112291,Cossham Street,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.5
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.92
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,28.3
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
112291,Cossham Street,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.32
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.66
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,28.2
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112291,Cossham Street,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.9
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.41
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
