Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112291,Cossham Street,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.99
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.79
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.81
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
112291,Cossham Street,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.31
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.28
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.62
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.57
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
112291,Cossham Street,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.08
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.11
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.83
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
112291,Cossham Street,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.23
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.31
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.55
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
112291,Cossham Street,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.14
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.18
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.2
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
112291,Cossham Street,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.45
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.33
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
112291,Cossham Street,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.06
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.1
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112291,Cossham Street,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.08
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.11
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.45
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112291,Cossham Street,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.63
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112291,Cossham Street,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.04
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.66
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.98
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.99
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
112291,Cossham Street,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.35
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.47
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.45
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
112291,Cossham Street,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.11
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.31
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.1
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
