Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.56
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
112291,Cossham Street,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.86
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.78
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.4
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
112291,Cossham Street,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.88
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.42
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.32
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.78
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
112291,Cossham Street,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.44
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.0
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.4
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.58
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
112291,Cossham Street,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.7
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.6
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.11
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,28.2
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
112291,Cossham Street,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.25
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.61
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.5
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,28.3
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
112291,Cossham Street,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.4
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.3
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.0
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.19
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,28.3
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
112291,Cossham Street,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.51
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.67
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
112291,Cossham Street,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
112291,Cossham Street,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.06
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
112291,Cossham Street,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
112291,Cossham Street,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
