Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
112291,Cossham Street,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,28.7
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
112291,Cossham Street,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,28.8
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
112291,Cossham Street,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
112291,Cossham Street,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.12
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
112291,Cossham Street,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
112291,Cossham Street,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.11
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
112291,Cossham Street,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.08
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
112291,Cossham Street,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
112291,Cossham Street,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
112291,Cossham Street,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.58
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
112291,Cossham Street,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
112291,Cossham Street,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.44
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
