Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
112291,Cossham Street,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
112291,Cossham Street,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.42
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.3
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
112291,Cossham Street,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.92
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
112291,Cossham Street,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
112291,Cossham Street,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.5
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
112291,Cossham Street,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.03
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
112291,Cossham Street,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
112291,Cossham Street,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.67
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
112291,Cossham Street,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
112291,Cossham Street,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.0
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
112291,Cossham Street,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.98
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
