Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
112291,Cossham Street,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.06
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
112291,Cossham Street,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.22
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
112291,Cossham Street,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.97
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112291,Cossham Street,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.41
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
112291,Cossham Street,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.33
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
112291,Cossham Street,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.54
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
112291,Cossham Street,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.77
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112291,Cossham Street,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.37
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,71.1
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.4
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
112291,Cossham Street,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.46
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.8
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.8
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
112291,Cossham Street,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.22
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.1
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.5
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112291,Cossham Street,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.58
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.55
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
112291,Cossham Street,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.11
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
