Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
112291,Cossham Street,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.52
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.83
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
112291,Cossham Street,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.43
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,31.9
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
112291,Cossham Street,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.32
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.25
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,31.9
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112291,Cossham Street,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.94
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.26
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.44
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
112291,Cossham Street,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.6
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.04
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.69
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
112291,Cossham Street,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.83
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.37
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.72
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
112291,Cossham Street,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.84
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.69
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.4
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.35
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
112291,Cossham Street,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.06
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.46
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.3
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.03
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.8
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
112291,Cossham Street,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.57
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.71
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.8
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.66
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
112291,Cossham Street,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.71
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.28
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.3
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.86
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.11
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
112291,Cossham Street,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.55
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.4
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.3
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.9
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.02
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
