Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
112291,Cossham Street,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.91
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.82
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.13
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.3
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.92
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
112291,Cossham Street,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.44
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.1
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.66
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.9
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.5
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
112291,Cossham Street,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.92
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.83
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.0
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.84
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
112291,Cossham Street,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.72
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.54
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.62
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.5
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.15
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
112291,Cossham Street,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.85
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.41
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.35
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.5
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.1
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
112291,Cossham Street,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.15
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.82
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.9
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.9
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.7
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.56
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.9
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
112291,Cossham Street,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.25
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.86
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.1
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.59
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.83
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.81
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
112291,Cossham Street,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.82
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.37
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.47
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.8
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.5
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.98
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.18
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.98
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.27
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
112291,Cossham Street,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.86
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.92
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.83
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.19
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.06
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.15
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.68
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
112291,Cossham Street,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.24
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.08
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.6
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.68
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
112291,Cossham Street,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.32
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.6
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.28
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.94
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.09
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
112291,Cossham Street,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.51
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.86
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.81
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
