Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.84
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
112291,Cossham Street,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.92
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.89
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.9
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.74
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.38
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
112291,Cossham Street,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.98
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.3
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.52
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.1
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
112291,Cossham Street,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.86
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.46
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.2
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.59
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.35
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.96
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
112291,Cossham Street,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.96
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.17
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.4
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.4
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.48
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.82
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
112291,Cossham Street,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.84
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.97
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.99
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.0
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.52
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.16
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
112291,Cossham Street,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.69
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.07
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.0
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.1
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.26
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
112291,Cossham Street,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.48
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.05
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,62.2
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.1
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.79
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.86
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
112291,Cossham Street,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.87
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.19
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,75.5
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.3
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.0
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.49
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.72
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.78
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
112291,Cossham Street,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.87
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.06
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.2
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.1
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.31
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.83
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
112291,Cossham Street,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.66
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.1
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.0
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.11
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.67
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.3
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
112291,Cossham Street,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.92
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.36
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.9
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.1
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.2
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.87
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
