Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.93
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
112291,Cossham Street,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.77
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.17
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.9
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.87
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.52
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.83
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.62
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
112291,Cossham Street,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.24
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.2
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,64.5
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.6
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.1
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.22
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.29
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.23
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.28
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.67
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
112291,Cossham Street,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.15
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.67
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,82.4
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.2
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.54
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.16
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.82
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.68
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
112291,Cossham Street,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.0
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.01
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,77.2
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.8
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.88
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.99
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.93
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
112291,Cossham Street,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.31
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.41
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,65.1
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.4
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.33
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.67
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
112291,Cossham Street,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.68
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.48
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,68.6
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.8
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.55
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.33
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.88
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.7
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.87
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
112291,Cossham Street,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.77
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.03
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.2
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.0
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.69
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.51
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.5
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.12
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
112291,Cossham Street,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.87
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.77
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.55
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.0
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.62
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.03
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.87
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
112291,Cossham Street,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.79
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.08
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,57.4
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.1
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.9
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.7
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
112291,Cossham Street,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.63
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.62
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,62.2
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.5
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.45
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.95
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.77
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
112291,Cossham Street,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.56
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.3
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.1
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.48
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
112291,Cossham Street,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.89
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
