Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112291,Cossham Street,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.41
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
112291,Cossham Street,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.44
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.79
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
112291,Cossham Street,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.71
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.66
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112291,Cossham Street,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.23
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
112291,Cossham Street,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.68
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.35
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
112291,Cossham Street,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.61
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.23
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
112291,Cossham Street,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.81
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
112291,Cossham Street,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.55
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.98
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112291,Cossham Street,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.64
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
112291,Cossham Street,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
112291,Cossham Street,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.45
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
