Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112291,Cossham Street,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.14
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112291,Cossham Street,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.42
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.98
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.8
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
112291,Cossham Street,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.74
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.33
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,31.9
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
112291,Cossham Street,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.6
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
112291,Cossham Street,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112291,Cossham Street,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.77
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.19
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
112291,Cossham Street,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.78
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.34
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
112291,Cossham Street,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.94
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.63
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
112291,Cossham Street,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.12
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.43
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
112291,Cossham Street,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.26
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.63
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
112291,Cossham Street,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.02
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.83
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
112291,Cossham Street,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.13
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
