Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.4
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.49
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.45
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
112291,Cossham Street,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.14
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.43
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
112291,Cossham Street,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.57
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112291,Cossham Street,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.53
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112291,Cossham Street,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
112291,Cossham Street,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
112291,Cossham Street,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.25
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
112291,Cossham Street,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.95
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
112291,Cossham Street,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.11
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.03
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
112291,Cossham Street,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.17
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.37
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
112291,Cossham Street,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.06
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
112291,Cossham Street,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.05
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
