Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
112291,Cossham Street,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.18
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.54
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
112291,Cossham Street,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.16
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.92
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.3
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
112291,Cossham Street,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.09
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.88
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
112291,Cossham Street,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.09
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.89
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.28
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
112291,Cossham Street,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.74
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.83
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.4
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
112291,Cossham Street,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.34
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.47
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.32
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.14
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
112291,Cossham Street,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.99
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.79
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.16
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.9
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,28.8
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
112291,Cossham Street,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.35
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.34
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,28.7
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
112291,Cossham Street,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.57
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.18
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.38
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
112291,Cossham Street,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.46
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.59
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.57
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.31
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
112291,Cossham Street,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.2
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.53
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.14
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.71
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
112291,Cossham Street,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.65
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.84
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
