Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.35
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.37
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
112291,Cossham Street,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.13
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.85
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
112291,Cossham Street,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.34
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.62
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
112291,Cossham Street,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.02
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.61
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.6
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
112291,Cossham Street,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.57
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.26
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.22
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
112291,Cossham Street,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.77
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.5
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.86
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
112291,Cossham Street,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.17
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.29
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.23
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
112291,Cossham Street,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.2
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.2
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.1
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.1
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,28.7
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
112291,Cossham Street,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.76
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.45
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.5
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.88
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.24
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,28.7
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
112291,Cossham Street,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.36
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.8
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.86
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,28.8
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112291,Cossham Street,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,28.8
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
112291,Cossham Street,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.23
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.09
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,28.8
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
