Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
112291,Cossham Street,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
112291,Cossham Street,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
112291,Cossham Street,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.38
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
112291,Cossham Street,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
112291,Cossham Street,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
112291,Cossham Street,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
112291,Cossham Street,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
112291,Cossham Street,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112291,Cossham Street,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
112291,Cossham Street,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
112291,Cossham Street,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.96
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
112291,Cossham Street,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.7
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
