Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.87
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112291,Cossham Street,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.41
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.3
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.51
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
112291,Cossham Street,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.3
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.11
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
112291,Cossham Street,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.76
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
112291,Cossham Street,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.52
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.35
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
112291,Cossham Street,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
112291,Cossham Street,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
112291,Cossham Street,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.39
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
112291,Cossham Street,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.56
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
112291,Cossham Street,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.2
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
112291,Cossham Street,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.19
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
112291,Cossham Street,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.79
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
