Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
112291,Cossham Street,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.36
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
112291,Cossham Street,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.57
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
112291,Cossham Street,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.03
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
112291,Cossham Street,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
112291,Cossham Street,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.91
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
112291,Cossham Street,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.07
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.7
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
112291,Cossham Street,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.27
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
112291,Cossham Street,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.97
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.66
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
112291,Cossham Street,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.1
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.67
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
112291,Cossham Street,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.26
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
112291,Cossham Street,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.07
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.02
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112291,Cossham Street,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
