Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.29
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112291,Cossham Street,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.98
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
112291,Cossham Street,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
112291,Cossham Street,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
112291,Cossham Street,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,31.9
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
112291,Cossham Street,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.52
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
112291,Cossham Street,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
112291,Cossham Street,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.83
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
112291,Cossham Street,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.76
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112291,Cossham Street,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.41
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
112291,Cossham Street,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.89
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
112291,Cossham Street,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.59
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.12
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
