Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
112291,Cossham Street,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
112291,Cossham Street,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.42
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
112291,Cossham Street,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.39
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.52
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.54
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
112291,Cossham Street,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.4
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.74
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.13
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112291,Cossham Street,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.33
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.77
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.8
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
112291,Cossham Street,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.0
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.01
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.09
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.19
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.11
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
112291,Cossham Street,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.26
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.39
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.42
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.0
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
112291,Cossham Street,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.89
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.19
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.4
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.9
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.17
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.71
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.47
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.13
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.92
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
112291,Cossham Street,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.98
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.12
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.23
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.5
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.0
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.38
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.62
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.75
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.02
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
112291,Cossham Street,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.79
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.03
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.68
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.6
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.5
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
112291,Cossham Street,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.26
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.36
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.3
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.11
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.78
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
112291,Cossham Street,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.68
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.87
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.85
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
