Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.25
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.61
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
112291,Cossham Street,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.57
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.62
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.1
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.94
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.63
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
112291,Cossham Street,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.56
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.21
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.4
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.2
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.58
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.7
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.28
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
112291,Cossham Street,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.47
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.59
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,69.3
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.8
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.9
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.27
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.48
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
112291,Cossham Street,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,31.5
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.07
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,131.1
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.59
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.41
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.8
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.79
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,170.7
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
112291,Cossham Street,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.64
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.93
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.26
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.7
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.37
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.29
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.73
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.6
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.33
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
112291,Cossham Street,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.17
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.29
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.04
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.5
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.52
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.85
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.56
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.67
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
112291,Cossham Street,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.33
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.54
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.94
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,72.0
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,112.2
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.31
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.85
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.86
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
112291,Cossham Street,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.48
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,33.21
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.4
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,92.7
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,134.4
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.14
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.36
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.66
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
112291,Cossham Street,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.63
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,33.65
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.81
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,85.1
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,136.5
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.82
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.94
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.34
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.25
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.0
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.44
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,173.2
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
112291,Cossham Street,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.53
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.64
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.47
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,62.7
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.5
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.99
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,81.7
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.0
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.87
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
112291,Cossham Street,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.0
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.88
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.52
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.7
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.1
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.68
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.04
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,67.3
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.6
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
