Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.18
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
112291,Cossham Street,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.53
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.76
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.83
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,74.4
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,117.3
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.81
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.76
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.59
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
112291,Cossham Street,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.13
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.88
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.49
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.9
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.2
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.69
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.04
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.81
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.7
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
112291,Cossham Street,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.99
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.06
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.17
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,61.9
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.6
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.0
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.87
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.97
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.3
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.56
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.84
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.72
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
112291,Cossham Street,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,31.56
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.61
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,85.4
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,128.0
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.1
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.1
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.54
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.02
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.92
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.5
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.06
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.19
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
112291,Cossham Street,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.42
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,31.35
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.87
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,82.3
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,128.3
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.0
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.91
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.01
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.1
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.2
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.3
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.69
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.04
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
112291,Cossham Street,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,33.25
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.89
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,85.5
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,135.1
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.02
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.93
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.78
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.91
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
112291,Cossham Street,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,33.59
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.84
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,91.2
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,136.7
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.4
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.26
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.75
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.68
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
112291,Cossham Street,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,37.61
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.33
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,103.4
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,152.0
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.05
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.58
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.03
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.9
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
112291,Cossham Street,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,31.69
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.37
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,78.9
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,130.4
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.2
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.69
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.92
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.9
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.49
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.91
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
112291,Cossham Street,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,36.44
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.37
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,93.0
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,148.1
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.4
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.97
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.37
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.7
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.97
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.69
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
112291,Cossham Street,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.57
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,35.88
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.28
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,92.0
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,144.6
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.05
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.5
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.81
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.34
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.07
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
112291,Cossham Street,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.23
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.35
