Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.51
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.1
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.6
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.63
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.0
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.47
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.9
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.4
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
112291,Cossham Street,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.78
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.19
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.39
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.5
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.0
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.12
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
112291,Cossham Street,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.47
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.11
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.78
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.6
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.4
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.95
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.62
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.08
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.61
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.01
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
112291,Cossham Street,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.82
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.33
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.27
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.1
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.1
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.89
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.28
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.75
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.88
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.8
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
112291,Cossham Street,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.08
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.92
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.8
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.3
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.1
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
112291,Cossham Street,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.02
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.3
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.0
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.1
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.53
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
112291,Cossham Street,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.18
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.53
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.6
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.0
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.3
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.62
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
112291,Cossham Street,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.26
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.72
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,68.7
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.4
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.5
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.81
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.96
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.42
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
112291,Cossham Street,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.52
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.61
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.6
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.7
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
112291,Cossham Street,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.42
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.0
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.17
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,63.6
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.2
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.11
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
112291,Cossham Street,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.22
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.22
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.1
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
112291,Cossham Street,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.44
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.29
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.0
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
