Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
112291,Cossham Street,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.54
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.52
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.6
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.7
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.9
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
112291,Cossham Street,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.29
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.68
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,73.8
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.6
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.8
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112291,Cossham Street,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.85
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.5
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.0
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
112291,Cossham Street,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.96
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
112291,Cossham Street,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.71
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,60.9
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.9
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.36
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
112291,Cossham Street,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.31
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.16
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.3
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.18
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.86
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.47
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
112291,Cossham Street,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.55
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.34
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.7
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.54
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.93
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112291,Cossham Street,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.48
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.73
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.82
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
112291,Cossham Street,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.73
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.88
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.1
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.23
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
112291,Cossham Street,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.72
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.62
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,57.5
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.91
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
112291,Cossham Street,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.91
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,66.3
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.3
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112291,Cossham Street,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
