Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.44
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,66.8
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.3
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.98
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
112291,Cossham Street,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.51
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,72.0
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.2
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.05
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
112291,Cossham Street,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.16
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.15
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.1
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112291,Cossham Street,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
112291,Cossham Street,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.21
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.61
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
112291,Cossham Street,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.07
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.93
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
112291,Cossham Street,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.51
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.98
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
112291,Cossham Street,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.92
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.26
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
112291,Cossham Street,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.88
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.9
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
112291,Cossham Street,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.96
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.66
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.19
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
112291,Cossham Street,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.95
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.9
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.43
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
112291,Cossham Street,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.82
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.17
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.87
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
