Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
112291,Cossham Street,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.12
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.63
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.8
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112291,Cossham Street,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.17
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.73
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
112291,Cossham Street,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.45
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.06
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112291,Cossham Street,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.88
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.54
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112291,Cossham Street,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.02
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.91
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
112291,Cossham Street,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.45
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.58
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.03
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
112291,Cossham Street,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.13
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
112291,Cossham Street,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.49
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.42
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
112291,Cossham Street,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.24
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.09
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.79
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
112291,Cossham Street,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.04
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
112291,Cossham Street,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.81
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.43
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
112291,Cossham Street,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
