Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
112291,Cossham Street,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.95
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.49
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
112291,Cossham Street,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.99
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.78
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
112291,Cossham Street,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.34
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.65
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.24
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
112291,Cossham Street,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.94
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.59
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.13
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.04
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
112291,Cossham Street,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.92
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
112291,Cossham Street,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.72
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.28
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.61
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
112291,Cossham Street,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.6
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.43
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
112291,Cossham Street,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.66
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.42
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.36
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
112291,Cossham Street,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.77
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.1
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
112291,Cossham Street,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.11
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.77
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.7
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.81
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
112291,Cossham Street,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.84
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.11
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.95
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
