Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112291,Cossham Street,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.06
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.01
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.58
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
112291,Cossham Street,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.42
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.57
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.09
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.6
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.25
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
112291,Cossham Street,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.88
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.21
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.58
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.6
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.0
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.27
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
112291,Cossham Street,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.91
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.55
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.15
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.92
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.06
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
112291,Cossham Street,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.38
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.89
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.0
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112291,Cossham Street,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.59
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.94
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.73
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
112291,Cossham Street,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.01
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.38
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.75
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
112291,Cossham Street,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.62
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.97
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.72
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.1
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
112291,Cossham Street,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.09
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.33
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
112291,Cossham Street,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.37
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.7
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
112291,Cossham Street,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.26
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.32
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.07
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
