Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.37
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.82
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
112291,Cossham Street,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.37
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
112291,Cossham Street,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
112291,Cossham Street,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
112291,Cossham Street,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.18
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.48
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
112291,Cossham Street,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.71
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
112291,Cossham Street,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.05
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
112291,Cossham Street,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
112291,Cossham Street,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.72
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
112291,Cossham Street,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
112291,Cossham Street,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
112291,Cossham Street,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.12
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
