Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.21
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
112291,Cossham Street,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.88
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
112291,Cossham Street,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.94
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,31.9
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
112291,Cossham Street,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.15
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.48
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
112291,Cossham Street,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.98
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112291,Cossham Street,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.11
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
112291,Cossham Street,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.67
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.33
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
112291,Cossham Street,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.47
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
112291,Cossham Street,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.42
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.6
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
112291,Cossham Street,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.5
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
112291,Cossham Street,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.6
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.36
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
112291,Cossham Street,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.69
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
