Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
112291,Cossham Street,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.55
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
112291,Cossham Street,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.44
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
112291,Cossham Street,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.05
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
112291,Cossham Street,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.54
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
112291,Cossham Street,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.51
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
112291,Cossham Street,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.69
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.85
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
112291,Cossham Street,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.74
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.3
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
112291,Cossham Street,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.35
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
112291,Cossham Street,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.85
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112291,Cossham Street,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.25
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.08
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.33
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
112291,Cossham Street,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
112291,Cossham Street,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
