Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112291,Cossham Street,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
112291,Cossham Street,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
112291,Cossham Street,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.52
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112291,Cossham Street,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.88
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
112291,Cossham Street,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
112291,Cossham Street,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
112291,Cossham Street,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.08
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.72
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
112291,Cossham Street,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112291,Cossham Street,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.57
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.64
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.7
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.05
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
112291,Cossham Street,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.51
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.57
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
112291,Cossham Street,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.16
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.5
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.6
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.18
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
